Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.25
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.48
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.68
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.52
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.87
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.04
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.8
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.13
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.46
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.13
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.25
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.54
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.8
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.49
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.58
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
