Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.75
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.54
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.99
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.07
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.82
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.9
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.47
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.54
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.01
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.0
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.48
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.59
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.98
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.96
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
