Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.59
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.41
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
536334,St Brides Church Wentloog,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.84
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
536334,St Brides Church Wentloog,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
