Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.14
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.86
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.7
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.19
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
536334,St Brides Church Wentloog,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.01
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.85
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.61
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.81
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.09
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.1
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.84
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.95
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.19
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.97
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.47
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.45
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.54
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.2
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.1
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,36.8
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
536334,St Brides Church Wentloog,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
