Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.22
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.62
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.86
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.55
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,37.2
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.5
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.68
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.1
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,37.4
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.13
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.21
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,37.5
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.73
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,37.7
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.56
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
