Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.08
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.51
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.3
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.54
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.34
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.9
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.66
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.93
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.53
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.04
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.43
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.39
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.84
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.42
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
536334,St Brides Church Wentloog,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.91
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
536334,St Brides Church Wentloog,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.19
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
