Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.22
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.27
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.81
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.3
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.71
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.49
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.81
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.37
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.05
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.7
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.44
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.65
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.24
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.04
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.75
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.7
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.55
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.9
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
536334,St Brides Church Wentloog,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.57
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.45
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.78
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
536334,St Brides Church Wentloog,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.29
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.28
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.0
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
536334,St Brides Church Wentloog,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.01
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.7
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.53
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.21
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.9
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.48
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.09
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.95
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.1
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
