Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.65
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.8
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.01
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.24
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.02
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
536334,St Brides Church Wentloog,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.59
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
536334,St Brides Church Wentloog,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.99
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
536334,St Brides Church Wentloog,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.48
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.69
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.7
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.41
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.47
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.1
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.39
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
536334,St Brides Church Wentloog,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.0
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.4
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
536334,St Brides Church Wentloog,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.38
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.01
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.4
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.44
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.63
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.18
