Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.15
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.81
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.03
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.84
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.8
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.28
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.89
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.64
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.0
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
536334,St Brides Church Wentloog,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.59
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.1
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.28
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.3
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.54
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.79
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.37
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
536334,St Brides Church Wentloog,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
