Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.7
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.13
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.46
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.26
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.04
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.37
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.28
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.0
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.6
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.81
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.75
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.28
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.86
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.25
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.62
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.3
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.66
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.92
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
