Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.9
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.88
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.7
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.14
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.6
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.45
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.4
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
536334,St Brides Church Wentloog,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.62
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.8
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.83
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.4
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.1
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.32
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.0
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.97
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.4
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
536334,St Brides Church Wentloog,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.48
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.05
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.4
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.47
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.83
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.4
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.75
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.26
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.83
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.7
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
