Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
536334,St Brides Church Wentloog,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.74
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.71
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.2
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
536334,St Brides Church Wentloog,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.8
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.43
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.4
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.16
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.9
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.23
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.77
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.79
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.49
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.03
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.33
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.97
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.14
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.08
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.61
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
