Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.99
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.7
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.6
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.91
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.5
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.19
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.65
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.58
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.86
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
