Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.67
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.85
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.47
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.01
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
536334,St Brides Church Wentloog,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.33
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.52
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.07
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.36
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
