Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.9
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.5
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.89
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.08
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.58
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.45
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.98
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.33
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.89
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.77
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.16
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.1
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.48
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.88
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.1
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.71
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.07
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
