Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.98
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.43
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.7
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.26
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.81
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.7
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.73
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.75
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.38
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.36
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.71
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,36.9
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
