Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.71
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,37.1
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,37.2
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.85
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.64
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,37.3
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.29
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,37.4
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
536334,St Brides Church Wentloog,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.49
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,37.5
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.94
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,37.6
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,37.7
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.33
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.74
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.7
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,37.8
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.03
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,37.9
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.57
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,38.0
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.62
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,38.1
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.43
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.7
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,38.2
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
