Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.09
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.52
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,38.3
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.42
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.82
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,38.4
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.72
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.71
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.6
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,38.5
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.74
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,38.6
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.36
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,38.7
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
536334,St Brides Church Wentloog,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.21
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.93
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,38.8
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.67
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.18
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,38.9
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.81
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.2
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,39.0
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.25
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.0
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,39.1
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
536334,St Brides Church Wentloog,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.53
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.82
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,39.2
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.4
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,39.3
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.23
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.21
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,39.4
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.21
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,39.5
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
