Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.32
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,39.6
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,39.6
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,39.6
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,39.6
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.26
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,39.6
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.43
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.94
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,39.5
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
536334,St Brides Church Wentloog,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,39.3
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.29
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,39.2
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,39.1
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,39.1
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.45
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,39.0
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,38.9
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,38.8
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
