Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.05
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,38.8
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,38.8
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,38.8
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,38.7
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,38.6
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,38.4
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,38.2
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
536334,St Brides Church Wentloog,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.93
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,38.1
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.33
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,38.1
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.47
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,38.0
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.61
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,37.9
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.62
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,37.7
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.59
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.5
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,37.4
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
