Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.79
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,37.1
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.6
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,36.9
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,36.8
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,36.8
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.05
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.93
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.58
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.86
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.23
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
536334,St Brides Church Wentloog,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.38
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.48
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.1
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.51
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.2
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.32
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.4
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
536334,St Brides Church Wentloog,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
