Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.04
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.51
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
536334,St Brides Church Wentloog,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.78
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.75
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.97
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.6
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.17
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.6
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.4
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.6
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
536334,St Brides Church Wentloog,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.97
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.1
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.46
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.0
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.28
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.0
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.42
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.3
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.24
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.22
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.0
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.34
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.46
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.1
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
