Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.55
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.46
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.7
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.87
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.09
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.54
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.15
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.5
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.18
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.1
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.16
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.9
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.7
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.98
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.55
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.03
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
