Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.96
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.03
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.69
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.25
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.11
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.48
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.08
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.05
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.41
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.02
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,32.2
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
536334,St Brides Church Wentloog,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.82
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.84
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.27
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.24
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
