Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.59
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.46
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
536334,St Brides Church Wentloog,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.38
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.09
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
