Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.77
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.09
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.55
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.46
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.74
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.34
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.92
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.1
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.84
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.11
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.9
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.73
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.19
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.36
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.9
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.65
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.8
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.71
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.34
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.5
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
