Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.34
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.82
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.65
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.19
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.03
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.88
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.33
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.33
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.95
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.49
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
