Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.25
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.77
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.3
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.06
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.26
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.58
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.55
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.93
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.5
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.67
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.05
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.7
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.11
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.77
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.2
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.64
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.05
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.24
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.5
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.03
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.41
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.99
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.7
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
536334,St Brides Church Wentloog,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.08
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.12
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.5
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
536334,St Brides Church Wentloog,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.86
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.16
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.2
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
536334,St Brides Church Wentloog,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.24
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
536334,St Brides Church Wentloog,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.66
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
