Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
536334,St Brides Church Wentloog,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.68
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.3
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.3
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.28
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.19
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.6
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.37
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.14
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.87
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.46
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.08
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.64
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.1
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.45
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.87
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.83
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.37
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.53
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.8
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.03
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.02
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.9
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.75
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.21
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
536334,St Brides Church Wentloog,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.3
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.04
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.05
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
