Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,36.8
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.73
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.67
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.3
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.7
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,37.1
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
536334,St Brides Church Wentloog,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.82
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.05
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.4
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,37.3
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
536334,St Brides Church Wentloog,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.82
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.2
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,37.4
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
536334,St Brides Church Wentloog,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.42
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.78
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,37.5
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
536334,St Brides Church Wentloog,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.06
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,37.5
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
536334,St Brides Church Wentloog,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.29
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,37.5
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
536334,St Brides Church Wentloog,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.92
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,37.5
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.01
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,37.5
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
536334,St Brides Church Wentloog,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.89
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,37.7
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.17
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,37.8
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.44
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,37.8
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.7
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,37.9
