Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.66
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.79
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,38.0
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.68
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,37.9
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.65
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,37.9
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.68
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,37.8
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,37.7
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.14
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.5
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,37.6
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,37.5
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,37.4
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.41
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,37.2
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,36.8
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.19
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.2
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
