Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.73
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.58
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.35
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.11
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.8
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.71
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.2
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.14
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.7
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.01
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.69
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.7
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.3
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.68
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.63
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.49
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.59
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
536334,St Brides Church Wentloog,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.91
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.71
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
