Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.86
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.76
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.87
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.7
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.02
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.47
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.44
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.22
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.8
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.34
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.68
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.12
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.3
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.6
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
536334,St Brides Church Wentloog,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.97
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.49
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.84
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.75
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.65
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.5
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.29
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.3
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.1
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.18
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.9
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.9
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.15
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.89
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.6
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.23
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
