Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.33
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.81
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.59
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.58
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.87
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.56
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.87
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,31.7
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.76
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,31.2
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,31.0
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.14
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,30.9
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.36
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,30.7
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
