Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.83
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.54
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,30.6
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.89
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.65
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.5
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,30.5
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.09
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.75
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.1
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,30.4
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.11
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.5
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.9
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,30.4
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.14
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.0
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.78
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.83
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.73
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.56
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.64
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.3
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
