Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.14
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.46
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.21
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.35
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.04
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.74
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.38
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,30.4
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.08
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.12
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,30.4
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.07
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,30.5
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.53
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.21
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.4
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,30.5
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.94
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,30.6
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.26
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.45
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,30.6
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.29
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.1
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,30.7
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.78
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,30.8
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
