Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.97
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,30.8
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,30.9
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.55
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,30.9
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.43
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,31.0
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.78
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.55
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.52
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.19
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.4
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.03
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.86
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.1
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,31.2
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.25
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.85
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,31.2
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.97
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.62
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.38
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.0
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.5
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.68
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.11
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.1
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,31.4
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.31
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.79
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.51
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.77
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
