Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.44
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.3
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,31.7
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.15
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.24
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,31.8
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.26
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.97
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.37
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.7
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.15
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.71
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,32.2
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.48
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.47
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
