Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.79
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.13
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.44
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.6
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.92
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.71
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.6
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.58
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.26
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
536334,St Brides Church Wentloog,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.37
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.08
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.57
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.86
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.1
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.15
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.56
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.65
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.93
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
