Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.79
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.42
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.3
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.67
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.87
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.0
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.11
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.86
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
536334,St Brides Church Wentloog,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.93
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.18
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.36
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.9
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.08
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.19
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.94
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.27
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.28
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.58
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.97
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.41
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
536334,St Brides Church Wentloog,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.67
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.2
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.65
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.91
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.9
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.95
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.97
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.4
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
