Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.68
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.67
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.71
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.06
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.6
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
536334,St Brides Church Wentloog,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.65
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.3
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
536334,St Brides Church Wentloog,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.57
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.44
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
536334,St Brides Church Wentloog,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.22
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.6
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
536334,St Brides Church Wentloog,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.45
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.9
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
536334,St Brides Church Wentloog,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.94
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.1
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
536334,St Brides Church Wentloog,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.35
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.73
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.5
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
536334,St Brides Church Wentloog,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.44
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.83
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.0
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
536334,St Brides Church Wentloog,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.8
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.12
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
536334,St Brides Church Wentloog,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.61
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.48
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.5
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
536334,St Brides Church Wentloog,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.17
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.8
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
536334,St Brides Church Wentloog,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.05
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
