Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.27
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.68
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.22
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.35
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.39
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.15
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
