Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.33
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.91
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.8
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.78
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.67
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.26
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.79
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.79
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.07
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.78
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.02
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.37
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.71
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.4
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.7
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.6
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.27
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.0
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
536334,St Brides Church Wentloog,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.26
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
536334,St Brides Church Wentloog,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
