Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.58
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.99
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.07
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.88
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
536334,St Brides Church Wentloog,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.31
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.69
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.71
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
536334,St Brides Church Wentloog,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.76
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.73
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.78
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.21
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
