Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.32
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.41
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.04
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.56
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.86
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.39
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.52
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.37
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,32.2
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.84
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,31.8
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.86
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,31.7
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.36
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.28
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.06
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,31.4
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.02
