Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.32
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.1
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,31.2
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.97
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.3
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.06
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.21
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
536334,St Brides Church Wentloog,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.49
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.26
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,31.0
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.62
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,31.0
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.5
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.94
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.54
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.51
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,31.2
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.35
