Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,31.4
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
536334,St Brides Church Wentloog,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.71
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.22
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,31.7
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,31.8
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.9
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.2
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.83
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,32.2
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
