Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.21
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,32.3
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.05
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.9
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.55
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.76
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.02
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.94
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.67
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,32.6
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.11
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.73
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.8
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,32.8
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.95
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.17
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.33
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.34
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,33.0
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.18
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.45
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
536334,St Brides Church Wentloog,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.83
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.59
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
