Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.48
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.75
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.01
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.31
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.8
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.06
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.53
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.9
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
536334,St Brides Church Wentloog,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.77
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.17
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.17
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.05
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.14
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.36
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
