Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.93
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.56
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.25
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
536334,St Brides Church Wentloog,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.79
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.61
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.1
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.0
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.05
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.43
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.94
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.9
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.48
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.9
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.0
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.82
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.56
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.67
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.3
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.57
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.52
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
