Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.86
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.4
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.62
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
536334,St Brides Church Wentloog,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.39
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.73
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.08
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.98
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
536334,St Brides Church Wentloog,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.76
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.07
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.5
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.02
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.49
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.0
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
536334,St Brides Church Wentloog,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.27
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.08
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.1
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.7
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
536334,St Brides Church Wentloog,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.84
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.2
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.51
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.5
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.9
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
536334,St Brides Church Wentloog,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.77
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.7
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
536334,St Brides Church Wentloog,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.87
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.48
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.45
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.2
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.7
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.57
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.32
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.6
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.05
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.0
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
536334,St Brides Church Wentloog,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.33
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.69
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
