Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.11
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.43
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.3
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.31
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.2
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.23
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.8
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.81
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.5
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.67
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
536334,St Brides Church Wentloog,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.44
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.8
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.22
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.7
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.08
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
536334,St Brides Church Wentloog,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.4
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.43
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.4
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
536334,St Brides Church Wentloog,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.18
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.81
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.54
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.69
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.7
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
