Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.13
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.3
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.65
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.6
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.1
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
536334,St Brides Church Wentloog,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
536334,St Brides Church Wentloog,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.07
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.1
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,35.1
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
536334,St Brides Church Wentloog,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.41
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.6
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.8
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
536334,St Brides Church Wentloog,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
