Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.51
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.05
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
536334,St Brides Church Wentloog,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.44
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.44
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.52
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
536334,St Brides Church Wentloog,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.77
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.04
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.6
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.5
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.65
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.12
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.84
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.24
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.8
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.89
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.1
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
