Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.98
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.02
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.04
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.0
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,33.9
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.02
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.84
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
536334,St Brides Church Wentloog,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.41
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.81
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,33.4
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.33
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.81
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,33.1
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.24
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.43
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,32.9
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.73
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.96
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,32.7
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.31
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.16
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,32.5
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
536334,St Brides Church Wentloog,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.36
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.22
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,32.4
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.04
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,32.2
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
536334,St Brides Church Wentloog,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.97
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.73
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,32.1
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.8
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.82
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.3
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
