Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
536334,St Brides Church Wentloog,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.08
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
536334,St Brides Church Wentloog,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,31.8
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
536334,St Brides Church Wentloog,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.41
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.47
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.22
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,31.6
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.24
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
536334,St Brides Church Wentloog,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.5
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.67
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,31.4
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,31.2
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.21
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.29
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.74
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.58
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,31.0
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.27
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.39
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,30.8
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
536334,St Brides Church Wentloog,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.27
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.18
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,30.7
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.08
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.86
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,30.6
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.43
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,30.5
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
