Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.08
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,30.4
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
536334,St Brides Church Wentloog,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.48
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.6
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,30.2
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.11
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.58
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.1
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.5
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,30.1
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
536334,St Brides Church Wentloog,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.18
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.21
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.4
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,30.0
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.19
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.6
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.3
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,29.9
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.12
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.05
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.5
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,29.9
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.83
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,29.8
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
536334,St Brides Church Wentloog,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.19
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.91
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,29.8
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
536334,St Brides Church Wentloog,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.13
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,29.8
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
536334,St Brides Church Wentloog,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.22
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,29.7
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,29.7
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,29.6
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
536334,St Brides Church Wentloog,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
