Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.08
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,29.6
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,29.6
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,29.6
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.96
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,29.7
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.01
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,29.7
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
536334,St Brides Church Wentloog,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,29.8
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
536334,St Brides Church Wentloog,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,29.8
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
536334,St Brides Church Wentloog,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,29.9
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,29.9
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,30.0
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,30.0
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,30.1
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
536334,St Brides Church Wentloog,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,30.2
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
536334,St Brides Church Wentloog,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
