Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,30.3
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,30.4
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.29
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,30.4
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
536334,St Brides Church Wentloog,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.47
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,30.5
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
536334,St Brides Church Wentloog,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.23
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.7
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,30.6
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.01
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.6
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,30.7
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
536334,St Brides Church Wentloog,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.57
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.01
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.3
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,30.8
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
536334,St Brides Church Wentloog,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.52
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,30.9
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.15
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,30.9
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
536334,St Brides Church Wentloog,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,31.0
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.36
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.52
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,31.1
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.01
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.57
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.0
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,31.2
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
536334,St Brides Church Wentloog,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.81
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.7
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,31.3
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
536334,St Brides Church Wentloog,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
