Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.07
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.41
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,31.4
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
536334,St Brides Church Wentloog,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.96
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.08
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.75
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.6
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,31.5
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
536334,St Brides Church Wentloog,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.91
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,31.7
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
536334,St Brides Church Wentloog,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.11
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,31.8
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
536334,St Brides Church Wentloog,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.87
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.56
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,31.9
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
536334,St Brides Church Wentloog,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,32.0
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
536334,St Brides Church Wentloog,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.8
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.59
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,33.2
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
536334,St Brides Church Wentloog,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.79
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.89
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.62
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.09
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,33.3
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
536334,St Brides Church Wentloog,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.56
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,33.5
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
536334,St Brides Church Wentloog,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,33.6
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
536334,St Brides Church Wentloog,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,33.7
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
536334,St Brides Church Wentloog,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.66
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.87
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,33.8
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
