Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.75
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,34.0
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
536334,St Brides Church Wentloog,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.03
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.67
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,34.1
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.35
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.38
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,34.2
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.65
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.74
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.67
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,34.3
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.08
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.67
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,34.4
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
536334,St Brides Church Wentloog,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.51
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,34.5
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
536334,St Brides Church Wentloog,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.51
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.64
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,34.6
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
536334,St Brides Church Wentloog,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.49
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.02
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,34.7
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.13
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.96
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,34.8
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.74
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,34.9
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
536334,St Brides Church Wentloog,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.18
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.05
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,35.0
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.96
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.13
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.11
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,35.2
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
536334,St Brides Church Wentloog,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.94
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.88
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.17
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,35.3
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
536334,St Brides Church Wentloog,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
