Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.7
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.47
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,35.4
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
536334,St Brides Church Wentloog,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.2
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.61
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.21
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.04
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.64
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.27
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.0
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,35.5
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.61
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.22
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.73
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.84
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,35.6
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
536334,St Brides Church Wentloog,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.11
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.58
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,35.7
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
536334,St Brides Church Wentloog,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.62
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.78
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.64
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,35.8
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.84
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.93
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,35.9
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
536334,St Brides Church Wentloog,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.17
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.39
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.67
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,36.0
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
536334,St Brides Church Wentloog,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.85
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.44
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.59
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.37
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,36.1
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
536334,St Brides Church Wentloog,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.37
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.96
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.79
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.73
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,36.2
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
536334,St Brides Church Wentloog,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.28
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.23
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.99
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.01
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.99
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
536334,St Brides Church Wentloog,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.4
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.47
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.26
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.13
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.95
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,36.3
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
536334,St Brides Church Wentloog,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.53
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
536334,St Brides Church Wentloog,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.11
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.6
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.54
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
536334,St Brides Church Wentloog,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
