Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.97
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.31
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.7
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.76
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.79
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.93
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.33
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.52
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.74
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.86
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,36.4
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
536334,St Brides Church Wentloog,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.72
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.84
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
536334,St Brides Church Wentloog,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.54
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.41
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.75
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,36.5
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
536334,St Brides Church Wentloog,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.69
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.11
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.28
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
536334,St Brides Church Wentloog,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.29
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.39
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.72
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
536334,St Brides Church Wentloog,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.98
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.37
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
536334,St Brides Church Wentloog,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.11
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.72
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.15
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.56
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.58
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.79
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.13
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.69
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.37
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,36.6
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
536334,St Brides Church Wentloog,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.22
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.85
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,36.7
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.45
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.86
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,36.8
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
536334,St Brides Church Wentloog,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.44
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.82
