Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.7
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,37.0
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.66
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.63
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.92
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.04
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,37.1
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
536334,St Brides Church Wentloog,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.79
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.11
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,37.3
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
536334,St Brides Church Wentloog,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.74
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.89
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.61
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.62
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,37.5
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
536334,St Brides Church Wentloog,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.33
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.85
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.48
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.92
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,37.7
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
536334,St Brides Church Wentloog,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.08
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.71
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.42
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,37.9
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
536334,St Brides Church Wentloog,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.8
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.97
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.14
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,37.8
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
536334,St Brides Church Wentloog,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.49
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.65
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,37.8
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
536334,St Brides Church Wentloog,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.33
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.45
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.36
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.5
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,37.6
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
536334,St Brides Church Wentloog,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.99
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.35
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,37.5
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
536334,St Brides Church Wentloog,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.53
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.61
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.22
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,37.4
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
536334,St Brides Church Wentloog,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.38
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.82
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,37.3
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
536334,St Brides Church Wentloog,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.66
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.78
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.76
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.14
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,37.2
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
536334,St Brides Church Wentloog,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.56
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.51
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.57
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
536334,St Brides Church Wentloog,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
